Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,129.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (RMS),A,57.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (RMS),A,61.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,29.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,199.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (RMS),A,95.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,162.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (RMS),A,57.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,29.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,235.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (RMS),A,98.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,172.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,113.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,29.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,222.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (RMS),A,83.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,154.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,29.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,157.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,94.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,125.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,173.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,29.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,162.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,100.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,126.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,173.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,30.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,79.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,150.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (RMS),A,39.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,30.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,164.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,70.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,140.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (RMS),A,51.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,92.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,39.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,30.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,84.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,130.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,151.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,30.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,174.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,73.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,135.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,133.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,59.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,30.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,78.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,139.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,133.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,57.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,107.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,30.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,179.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,88.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,142.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,142.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,54.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,108.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,47.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,30.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,185.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,84.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,145.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,139.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,58.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,115.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,46.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,30.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,195.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,67.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,149.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,145.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,67.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,120.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,116.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,49.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,30.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,201.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,86.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,159.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,137.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,117.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,52.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,112.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,141.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,30.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,199.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,86.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,159.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,146.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,54.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,109.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,110.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,122.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,30.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,94.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,161.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,144.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,52.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,30.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,186.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,91.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,169.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,150.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,43.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,44.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,30.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
