Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,86.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,165.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,146.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,45.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,45.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,30.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,171.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,91.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,171.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,131.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,30.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,178.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,93.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,171.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,47.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,30.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,82.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,166.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,54.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,125.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,30.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,174.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,78.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,172.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,146.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,48.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,30.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,176.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,89.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,177.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,165.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,52.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,49.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,30.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,188.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,98.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,176.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,176.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,101.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,30.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,186.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,470.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,95.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,155.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,191.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,50.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,125.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,52.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,30.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,184.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,468.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,115.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,161.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,214.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,52.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,130.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,30.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,202.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,125.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,171.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,237.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,60.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,119.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,74.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,139.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,30.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,248.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,566.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,120.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,172.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,226.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,70.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,121.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,65.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,144.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,30.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,255.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,584.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,96.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,171.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,197.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,107.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,44.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,118.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,126.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,30.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,211.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,537.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,108.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,161.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,212.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,48.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,136.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,118.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,64.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,136.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,29.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,213.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,556.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,105.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,160.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,203.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,100.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,127.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,56.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,133.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,29.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,214.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,551.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,103.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,180.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,195.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,49.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,115.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,53.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,149.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,58.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,128.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,29.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,197.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,448.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,555.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,111.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,219.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,210.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,43.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,140.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,113.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,123.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,29.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,183.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,525.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,116.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,200.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,215.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,66.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,157.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,53.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,29.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,190.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,483.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,540.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,136.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,214.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,236.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,48.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,121.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,98.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,68.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,159.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,59.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,130.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,28.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
