Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,192.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,538.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,545.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,123.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,220.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,226.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,41.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,60.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,158.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,117.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,61.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,28.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,184.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,524.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,138.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,239.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,240.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,64.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,158.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,65.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,28.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,188.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,537.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,516.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,123.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,233.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,224.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,57.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,148.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,63.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,28.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,181.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,529.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,129.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,203.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,226.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,121.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,62.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,27.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,186.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,491.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,508.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,109.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,208.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,205.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,50.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,111.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,49.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,129.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,27.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,182.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,478.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,500.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,109.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,202.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,205.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,56.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,121.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,130.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,27.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,189.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,474.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,108.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,200.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,196.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,121.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,129.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,50.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,27.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,194.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,526.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,82.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,179.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,183.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,27.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,453.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,484.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,82.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,178.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,170.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,102.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,123.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,27.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,468.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,67.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,125.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,150.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,179.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,49.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,26.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,166.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,64.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,126.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,149.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,179.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,43.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,48.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,26.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,78.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,167.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,195.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,54.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,108.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,41.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,51.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,26.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,84.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,164.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,187.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,84.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,150.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,26.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,174.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,78.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,146.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,185.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,65.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,122.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,45.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,26.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,168.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,461.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,67.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,148.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,178.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,59.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,102.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,26.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,67.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,161.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,161.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,55.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,101.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,26.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,85.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,188.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,152.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,69.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,127.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,120.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,113.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,26.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,85.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,159.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,180.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,70.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,109.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,123.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,40.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,25.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
