Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,76.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,144.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,170.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,93.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,124.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,55.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,25.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,76.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,175.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,157.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,45.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,107.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,50.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,25.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,84.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,176.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,164.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,41.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,25.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,174.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,175.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,25.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,167.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,126.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,158.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,119.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,25.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,63.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,128.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,138.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,62.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,130.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,45.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,24.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,176.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,58.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,138.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,128.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,24.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,57.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,132.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,141.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,75.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,139.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,24.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,172.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,137.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,120.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,123.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,45.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,24.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,175.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,71.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,145.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,170.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,53.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,125.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,46.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,24.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,64.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,153.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,142.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,51.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,99.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,24.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,47.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,124.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,152.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,149.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,50.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,54.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,23.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,150.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,54.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,137.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,173.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,154.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,122.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,23.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,77.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,190.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,152.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,49.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,60.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,139.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,53.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,23.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,77.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,180.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,150.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,55.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,110.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,137.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,53.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,23.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,162.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,154.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,129.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,57.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,23.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,109.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,137.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,157.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,50.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,127.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,53.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,22.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,117.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,135.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,159.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,43.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,146.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,53.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
