Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,22.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,59.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,134.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,146.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,57.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,22.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,164.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,76.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,182.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,114.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,22.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,167.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,89.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,138.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,206.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,44.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,129.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,22.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,81.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,147.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,174.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,119.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,22.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,76.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,151.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,133.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,63.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,146.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,45.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,21.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,81.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,137.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,151.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,44.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,21.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,172.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,82.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,150.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,122.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,147.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,21.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,58.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,121.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,80.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,177.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,125.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,21.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,81.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,122.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,157.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,41.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,63.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,116.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,144.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,21.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,165.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,90.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,170.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,21.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,55.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,116.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,51.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,105.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,50.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,20.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,49.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,54.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,104.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,20.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,62.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,40.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,116.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,20.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,45.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,133.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,20.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,123.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,48.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,46.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,20.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,146.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,53.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,110.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,20.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,48.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,55.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,20.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,52.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
