Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,20.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,144.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,38.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,42.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,19.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,51.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,120.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,19.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,54.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,40.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,109.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,19.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,118.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,19.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,62.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,127.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,19.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,45.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,19.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,49.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,37.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,19.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,19.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,41.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,35.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,47.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,19.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,33.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,19.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,61.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,117.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,19.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,43.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,19.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,20.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,20.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,20.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,20.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,20.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
