Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,59.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,22.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,62.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,55.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,22.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,54.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,53.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,22.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,53.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,46.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,22.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,59.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,44.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,52.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,22.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,56.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,108.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,70.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,100.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,54.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,54.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,23.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,159.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,59.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,64.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,98.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,53.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,56.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,23.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,67.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,53.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,23.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,67.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,67.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,49.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,61.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,23.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,158.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,52.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,67.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,103.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,60.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,23.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,177.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,66.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,100.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,58.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,23.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,71.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,104.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,52.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,59.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,23.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,167.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,54.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,76.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,52.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,23.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,177.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,89.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,127.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,70.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,24.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,189.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,46.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,87.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,125.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,75.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,24.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,191.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,57.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,137.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,80.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,119.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,64.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,24.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,122.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,76.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,112.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,40.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,64.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,24.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,47.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,116.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,70.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,105.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,69.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,24.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,174.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,55.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,126.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,69.8
