Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,108.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,70.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,24.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,172.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,59.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,134.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,117.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,177.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,214.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,58.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,137.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,115.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,175.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,209.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,73.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,109.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,163.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,116.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,176.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,235.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,74.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,168.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,86.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,137.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,3.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,184.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,165.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,88.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,140.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,45.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,190.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,60.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,167.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,84.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,145.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,176.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,107.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,117.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,170.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,78.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,139.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,179.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,74.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,107.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,119.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,180.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,134.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,181.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,88.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,120.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,193.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,71.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,131.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,53.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,1.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,56.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,149.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,71.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,131.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,107.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,60.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,1.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,125.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,134.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,84.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,144.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,50.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,138.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,125.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,95.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,160.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,120.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,55.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,136.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,146.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,97.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,171.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,109.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,12.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,173.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,54.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,126.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,134.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,159.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,85.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,147.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,5.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,49.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,147.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,144.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,159.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,88.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,154.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,111.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,48.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,174.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,468.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,51.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,132.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,142.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,164.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,72.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,140.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,118.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,170.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,53.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,115.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,148.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,148.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,78.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,147.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,118.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,122.2
