Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,140.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,162.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,151.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,58.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,180.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,59.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,126.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,144.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,170.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,90.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,156.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,127.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,187.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,487.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,129.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,156.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,175.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,76.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,141.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,59.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,140.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,53.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,174.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,56.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,132.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,164.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,173.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,76.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,141.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,51.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,130.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,175.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,483.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,74.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,124.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,192.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,182.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,80.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,158.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,46.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,126.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,177.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,74.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,117.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,149.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,195.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,102.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,189.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,121.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,50.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,208.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,558.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,96.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,121.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,216.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,70.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,143.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,200.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,527.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,79.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,135.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,193.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,70.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,135.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,184.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,80.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,137.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,192.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,68.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,127.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,45.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,197.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,492.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,58.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,144.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,150.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,181.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,63.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,120.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,47.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,1.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,184.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,73.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,147.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,142.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,201.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,47.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,125.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,50.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,202.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,519.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,59.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,151.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,155.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,188.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,100.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,127.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,52.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,1.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,187.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,514.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,63.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,153.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,147.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,193.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,44.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,46.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,134.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,1.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,497.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,71.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,155.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,135.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,197.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,50.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,134.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,53.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,180.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,506.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,79.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,162.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,123.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,192.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,55.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,1.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,101.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,133.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,152.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,234.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,57.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,1.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,190.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,515.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,81.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,173.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,198.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,56.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,111.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,107.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,62.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,187.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,501.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,98.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,187.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,205.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,53.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,112.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,116.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,81.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,145.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,208.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,532.5
