Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,513.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,90.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,206.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,185.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,53.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,117.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,124.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,71.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,122.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,130.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,192.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,505.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,73.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,119.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,191.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,150.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,101.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,129.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,75.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,113.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,178.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,492.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,66.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,117.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,179.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,165.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,41.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,92.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,136.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,5.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,169.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,460.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,72.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,107.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,169.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,176.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,35.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,86.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,143.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,75.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,159.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,170.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,77.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,145.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,167.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,44.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,36.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,82.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,141.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,2.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,161.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,65.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,104.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,168.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,44.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,64.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,162.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,45.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,56.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,138.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,45.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,50.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,167.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,55.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,137.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,49.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,48.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,1.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,61.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,140.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,109.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,47.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,52.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,47.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,49.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,40.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,50.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,48.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,41.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,45.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,149.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,54.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,43.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,1.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
