Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,50.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,40.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,40.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,46.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,44.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,37.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,3.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,43.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,40.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,51.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,46.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,49.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,35.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,46.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,44.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,39.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,45.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,67.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,121.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,53.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,2.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,70.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,131.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,55.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,55.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,60.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,51.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,1.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,56.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
