Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,54.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,56.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,47.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,55.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,62.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,2.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,53.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,37.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,55.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,58.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,32.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,49.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,110.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,45.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,63.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,51.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,4.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,50.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,49.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,44.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,51.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,51.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,43.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,55.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,1.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,58.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,116.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,46.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
