Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,53.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,49.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,48.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,111.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,50.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,1.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,57.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,48.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,156.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,61.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,47.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,61.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,119.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,44.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,63.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,41.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,63.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,122.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,71.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,127.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,46.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,85.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,141.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,2.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,165.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,80.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,104.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,166.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,48.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,42.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,1.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,94.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,161.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,182.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,60.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,117.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,34.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,33.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,37.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,65.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,4.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,54.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.1
