Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,45.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,55.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,38.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,46.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,1.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,67.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,73.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,70.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,1.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,65.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,61.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,67.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,4.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,60.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,72.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,57.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,74.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,1.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,49.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,71.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,53.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,68.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,64.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,70.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
