Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,63.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,66.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,62.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,42.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,77.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,1.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,174.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,63.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,40.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,71.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,1.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,174.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,65.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,87.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,188.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,43.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,77.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,5.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,190.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,71.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,114.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,74.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,8.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,175.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,77.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,116.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,79.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,7.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,192.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,75.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,121.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,59.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,98.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,74.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,190.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,63.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,65.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,47.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,59.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,67.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,57.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,40.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,58.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,58.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,52.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,161.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,59.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,55.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,57.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,51.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,58.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,60.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,4.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,46.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,58.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,40.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,59.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
