Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,100.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,5.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,40.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,60.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,37.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,66.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,118.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,58.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,112.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,34.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,60.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,101.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,158.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,125.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,183.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,186.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,95.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,156.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,78.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,129.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,68.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,135.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,37.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,130.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,45.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,60.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,58.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,41.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,2.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,58.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,136.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,48.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,94.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,41.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,44.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,4.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,170.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,62.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,133.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,141.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,48.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,38.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,43.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
