Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,171.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,70.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,141.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,148.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,47.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,176.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,74.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,143.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,132.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,46.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,4.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,171.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,92.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,136.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,159.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,53.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,128.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,187.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,91.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,148.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,150.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,123.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,52.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,1.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,186.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,91.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,183.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,153.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,46.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,45.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,137.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,502.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,102.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,195.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,150.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,49.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,135.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,58.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,186.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,467.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,108.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,202.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,142.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,40.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,61.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,151.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,55.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,1.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,179.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,453.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,149.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,151.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,45.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,59.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,149.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,58.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,171.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,87.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,153.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,160.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,48.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,55.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,142.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,78.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,144.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,145.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,44.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,55.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,136.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,77.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,123.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,160.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,46.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,54.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,130.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,55.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,72.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,140.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,45.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,55.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,134.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,177.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,76.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,150.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,114.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,53.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,139.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,3.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,187.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,96.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,144.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,162.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,68.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,117.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,130.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,50.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,144.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,131.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,73.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,140.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,180.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,87.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,160.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,157.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,63.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,109.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,127.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,130.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,187.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,491.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,93.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,172.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,163.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,51.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,102.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,135.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,120.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,84.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,156.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,184.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,62.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,152.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,64.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,132.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,6.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,450.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,83.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,138.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,183.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,44.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,72.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,154.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,51.3
