Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,175.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,73.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,125.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,126.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,180.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,101.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,51.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,130.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,136.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,194.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,497.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,81.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,130.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,174.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,107.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,51.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,190.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,81.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,121.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,175.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,48.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,105.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,138.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,61.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,121.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,4.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,188.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,120.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,151.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,105.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,137.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,56.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,121.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,75.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,127.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,175.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,49.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,110.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,67.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,156.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,59.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,117.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,1.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,171.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,73.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,119.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,167.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,123.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,52.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,119.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,175.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,67.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,128.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,156.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,44.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,109.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,138.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,132.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,185.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,506.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,53.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,119.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,127.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,133.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,45.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,1.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,163.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,131.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,40.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,127.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,165.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,119.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,52.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,167.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,63.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,139.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,116.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,48.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,175.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,63.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,131.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,45.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,51.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,173.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,122.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,163.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,56.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,44.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,71.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,115.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,123.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,59.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,110.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,170.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,86.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,144.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,94.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,199.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,116.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
