Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,46.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,59.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,155.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,74.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,127.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,59.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,122.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,1.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,51.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,49.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,45.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,51.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,100.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,47.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,48.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,54.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,50.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,53.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,132.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,54.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,46.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,1.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,52.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,126.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,46.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,47.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,165.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,77.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,158.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,137.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,52.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,61.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,133.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,63.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,53.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,127.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,126.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,55.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,65.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,136.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,109.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,66.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,52.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,42.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,53.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,44.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,43.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,50.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,34.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,119.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,44.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,54.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,118.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,38.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
