Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,53.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,130.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,39.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,49.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,57.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,122.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,116.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,68.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,141.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,40.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,62.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,135.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,54.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,1.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,55.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,128.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,46.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,52.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,58.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,109.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,116.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,159.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,41.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,1.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,61.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,119.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,161.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,53.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,127.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,1.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,56.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,128.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,149.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,47.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,125.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,1.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,61.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,133.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,38.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,123.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,51.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,62.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,138.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,39.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,127.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,126.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,61.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,125.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,39.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,54.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,116.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,138.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,43.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,52.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,81.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,154.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,1.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,52.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,124.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,47.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,61.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,137.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,53.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,4.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,45.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,46.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
