Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,51.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,53.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,118.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,121.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,50.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,49.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,108.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,44.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,48.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,45.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,1.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,47.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,117.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,127.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,1.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,64.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,139.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,1.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,62.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,116.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,65.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,58.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,60.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,154.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,65.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,42.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,69.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,43.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,46.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,37.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,40.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,31.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,44.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
