Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,1.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,48.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,48.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,44.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,58.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,43.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,45.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,49.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,48.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,45.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,38.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,40.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,47.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,1.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,51.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,56.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,52.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,43.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,57.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,47.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,64.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,45.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,60.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,1.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,53.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,47.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,58.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,164.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,56.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
