Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,60.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,1.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,170.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,47.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,58.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,5.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,49.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,62.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,66.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,168.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,57.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,64.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,183.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,63.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,172.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,55.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,61.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,181.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,58.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,64.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,66.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,195.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,55.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,52.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,65.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,188.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,49.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,62.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,68.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,188.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,58.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,64.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,1.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,172.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,73.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,109.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,1.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,177.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,98.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,139.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,72.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,110.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,1.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,198.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,93.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,140.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,52.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,96.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,141.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,45.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,1.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,173.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,61.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,126.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,96.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,145.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,46.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,202.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,70.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,133.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,119.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,172.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,52.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,226.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,67.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,142.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,126.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,175.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,227.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,64.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,139.7
