Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,120.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,172.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,1.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,216.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,60.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,136.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,124.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,177.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,46.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,224.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,89.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,139.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,99.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,147.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,3.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,196.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,101.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,159.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,110.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,163.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,1.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,204.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,75.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,97.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,148.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,67.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,54.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,3.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,71.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,124.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,48.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,40.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,4.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,43.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,6.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,55.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,38.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,60.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,8.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,121.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,35.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,38.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,158.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,67.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,135.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,70.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,129.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,40.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,51.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,59.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,122.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,41.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,46.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,60.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,123.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,46.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,120.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,44.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,54.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,41.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,51.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.5
