Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,54.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,99.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,168.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,129.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,52.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,171.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,127.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,143.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,153.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,57.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,58.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,128.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,48.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,120.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,54.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,104.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,173.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,56.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,123.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,120.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,50.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,2.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,175.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,56.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,128.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,62.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,125.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,48.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,135.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,53.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,173.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,126.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,131.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,61.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,119.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,125.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,52.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,180.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,67.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,145.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,58.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,131.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,64.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,137.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,57.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,113.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,137.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,48.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,58.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,121.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,137.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,121.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,131.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,49.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,64.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,145.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,51.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,124.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,109.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,44.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,126.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,62.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,145.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,61.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,142.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,56.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,143.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,3.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,185.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,67.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,118.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,158.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,49.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,98.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,105.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,126.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,52.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,186.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,62.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,122.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,132.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,159.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,60.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,144.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,55.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,10.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,183.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,92.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,125.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,137.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,215.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,129.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,120.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,65.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,117.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,8.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,204.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,466.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,531.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,90.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,124.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,131.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,210.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,57.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,122.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,131.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,125.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,62.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,2.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,203.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,540.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,90.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,122.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,164.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,222.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,67.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,106.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,154.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,62.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,128.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,192.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,473.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,582.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,89.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,124.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,127.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,206.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,133.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,123.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,76.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,146.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,8.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,200.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,486.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,543.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,93.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,126.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,133.7
