Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,213.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,136.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,132.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,92.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,167.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,196.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,507.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,429.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,530.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,131.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,142.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,261.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,135.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,39.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,140.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,101.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,176.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,4.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,205.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,515.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,581.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,140.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,158.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,266.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,57.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,96.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,135.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,139.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,120.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,197.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,472.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,573.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,125.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,163.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,247.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,64.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,120.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,142.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,77.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,119.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,124.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,209.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,489.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,565.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,99.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,164.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,233.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,67.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,144.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,128.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,128.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,125.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,129.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,442.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,499.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,589.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,111.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,151.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,240.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,121.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,138.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,126.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,59.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,123.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,119.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,2.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,203.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,450.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,591.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,157.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,209.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,54.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,124.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,128.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,53.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,143.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,116.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,134.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,121.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,2.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,482.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,542.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,83.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,125.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,164.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,220.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,51.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,118.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,118.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,44.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,137.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,120.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,57.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,121.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,173.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,494.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,555.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,102.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,107.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,173.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,234.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,53.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,119.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,58.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,155.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,129.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,184.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,463.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,484.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,584.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,82.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,187.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,189.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,120.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,61.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,132.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,145.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,57.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,132.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,111.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,193.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,484.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,562.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,91.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,202.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,178.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,111.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,120.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,485.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,78.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,172.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,153.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,112.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,61.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,153.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,144.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,136.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,43.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,69.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,135.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,163.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,51.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,126.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,127.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,67.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,125.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,45.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,67.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,132.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,6.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,53.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,127.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,127.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,61.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,162.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,71.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,143.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,133.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,50.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,60.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,1.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,62.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,146.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,142.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,50.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,61.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,56.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,136.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,48.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,111.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,49.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,64.2
