Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,120.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,144.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,43.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,147.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,109.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,7.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,61.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,144.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,117.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,65.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,121.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,152.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,38.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,120.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,56.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,3.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,59.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,126.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,149.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,46.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,125.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,1.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,54.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,141.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,126.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,40.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,48.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,5.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,50.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,148.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,52.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,130.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,134.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,41.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,45.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,46.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,56.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,137.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,128.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,42.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,52.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,117.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,1.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,52.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,46.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,62.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,113.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,52.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,47.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,3.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,48.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,113.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,65.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,160.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,121.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,73.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,161.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,169.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,165.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,41.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,167.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,43.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,106.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,1.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,48.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,124.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,65.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,139.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,58.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,174.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,48.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,78.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,159.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
