Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,73.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,151.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,2.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,159.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,49.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,57.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,59.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,137.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,52.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,124.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,57.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,133.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,42.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,121.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,63.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,104.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,43.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,128.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,45.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,72.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,117.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,133.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,130.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,64.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,124.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,159.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,125.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,125.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,104.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,43.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,153.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,66.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,159.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,117.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,43.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,122.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,47.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,61.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,139.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,122.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,34.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,122.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,50.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,64.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,46.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,49.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,53.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,48.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,33.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,50.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,1.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,60.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,72.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,130.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,52.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,44.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,58.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,124.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,32.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,144.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,42.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,45.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,64.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,145.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,118.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,43.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
