Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,66.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,130.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,56.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,123.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,56.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,55.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,123.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,59.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,55.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,63.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,125.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,51.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,154.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,52.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,119.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,51.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,55.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,37.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,44.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,40.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,1.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,51.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,2.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,45.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,52.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,49.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,2.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,37.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
