Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,45.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,47.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,55.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,56.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,1.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,44.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,47.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,36.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,49.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,5.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,57.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,50.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,77.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,60.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,80.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,57.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,77.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,1.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,181.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,53.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,86.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,168.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,78.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,58.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,78.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,50.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,68.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,51.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,64.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
