Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,50.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,68.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,1.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,55.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,72.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,67.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,50.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,48.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,39.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,62.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,1.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,43.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,38.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,66.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,45.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,67.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,1.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,47.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,69.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,40.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,68.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,44.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,35.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,69.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,47.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,56.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,51.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,30.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,52.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,53.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,34.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,63.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,54.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,32.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,65.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,53.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,117.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,167.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,53.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,79.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,54.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,43.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,80.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,53.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,41.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,81.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,2.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,52.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,72.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.8
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
942975,BOYCE CRESCENT OLD FARM PARK,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
